Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,188.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,189.88
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,214.62
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93259
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95166
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96164
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,151.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,183.5
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,197.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,197.88
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95984
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9285
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92593
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92212
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90747
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85879
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,131.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,148.5
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,239.62
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98138
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82556
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92972
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91025
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95746
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,151.75
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,184.12
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,184.5
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,164.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,164.38
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95236
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81158
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
