Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76699
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88412
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95285
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,150.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93457
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80649
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97125
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76761
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91391
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94934
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90832
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90698
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,156.62
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,158.5
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95111
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94369
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84817
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9696
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92187
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89984
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86078
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,124.38
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,125.25
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,136.12
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,136.5
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93127
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84753
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9375
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79318
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91739
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93597
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87564
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,133.75
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,120.5
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8219
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93924
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
