Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81564
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94269
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92163
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91339
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,140.38
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,144.75
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,110.5
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92175
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88006
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86902
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80926
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9201
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9122
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,97.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,123.62
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8873
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93695
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98364
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85342
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92273
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,174.25
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,174.38
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,154.75
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88547
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91806
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8699
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97504
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91333
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86664
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
