Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,113.62
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,130.5
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90134
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7872
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90851
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.56
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77517
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91272
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88186
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,162.88
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8204
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84793
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89664
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96701
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80581
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80774
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79434
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77148
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88199
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94018
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.63
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77597
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9736
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91638
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,123.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,135.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82516
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78396
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91019
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90869
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.19
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79074
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81286
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
