Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,108.62
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,126.5
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,137.88
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.25
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84866
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81518
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89834
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94809
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9335
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85156
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91388
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89737
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82818
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86023
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90277
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90097
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81018
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9313
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91986
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93198
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,138.12
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,115.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,115.62
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83099
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76516
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94742
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98608
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93674
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75708
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91806
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88836
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96793
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,120.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,120.75
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,152.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90127
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78222
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88528
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95023
