Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7818
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80056
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94003
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96475
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,92.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,159.38
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94186
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.914
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86661
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92834
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89377
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80246
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6987
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97272
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93014
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,113.38
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,147.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,115.62
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89123
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91162
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86719
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95175
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93881
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8345
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76056
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,128.62
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,128.88
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81607
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77569
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96023
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8974
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82715
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85333
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97675
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,174.62
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,174.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,141.75
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
