Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.13
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85925
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73639
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91537
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98706
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85989
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,114.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,170.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,173.75
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87393
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92444
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.31
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84573
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.763
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,137.62
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,137.75
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,205.5
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,205.75
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,161.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,161.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92349
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77697
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95505
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83728
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75903
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98251
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,92.12
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.38
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,237.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,171.25
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83764
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76602
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81207
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90988
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
