Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,206.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,207.25
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,231.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,231.62
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84228
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89706
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.25
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.75
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84475
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9884
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9176
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,113.88
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,213.12
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,252.38
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,252.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,189.5
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,189.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87988
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95953
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84936
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9191
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98315
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,225.25
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,225.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,252.75
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,253.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,206.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,214.5
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81802
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82065
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83041
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91528
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,184.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,225.38
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,225.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,202.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84283
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95456
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
