Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8226
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90802
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,209.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,209.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,250.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,250.38
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.25
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,218.88
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,219.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.06
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80517
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94305
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91107
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80255
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93799
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,206.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,206.75
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,249.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,249.62
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,218.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,218.25
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87955
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91705
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,82.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,90.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.88
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83304
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90018
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,216.38
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,216.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,253.12
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,254.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,241.25
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82913
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80212
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98981
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,89.12
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,89.25
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,104.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82522
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89429
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,221.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,221.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,253.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,253.75
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,229.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,229.5
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84878
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88916
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9082
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
