Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,99.38
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81793
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,110.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.38
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,220.88
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,221.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,253.75
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,253.88
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,233.25
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,233.5
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.38
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88821
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83993
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,113.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81405
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,122.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,236.38
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,236.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,278.12
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,278.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,232.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,232.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.56
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92108
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74029
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,104.88
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85458
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96851
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93423
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,98.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,266.5
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,266.88
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,252.62
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,253.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.75
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,244.88
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.12
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88946
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89242
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92013
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,96.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,112.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.62
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88757
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92129
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
