Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,240.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,244.88
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.12
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,167.75
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85959
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7973
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90112
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98892
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,98.38
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.88
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90195
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90707
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,227.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,227.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,233.38
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,233.88
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.62
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,206.12
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,206.38
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8808
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85498
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9061
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89172
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90561
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90546
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,238.5
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,239.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,197.88
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84982
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83438
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95282
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.75
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89883
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89291
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79074
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91473
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,95.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,236.5
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,263.75
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89416
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94958
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.25
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88919
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90945
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
