Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72903
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86242
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,112.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,139.62
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,255.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,258.88
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,153.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92825
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91211
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89596
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91363
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80981
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88772
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,90.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,232.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,232.75
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,141.25
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93475
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90549
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80105
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83285
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,234.62
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,235.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,183.5
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89975
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90842
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86682
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80035
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80682
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93613
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89975
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,168.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,145.75
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,146.25
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88782
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89056
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
