Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88614
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95239
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79571
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8681
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92483
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92865
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,118.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,118.25
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,155.25
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92831
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91528
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88586
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9303
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85556
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84503
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91897
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92557
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,132.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,133.88
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,128.25
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90408
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7767
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92709
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77719
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72164
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91376
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,163.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,158.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,133.62
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89572
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90051
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99741
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77105
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92282
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87759
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74734
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,185.88
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,171.38
