Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,172.12
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,154.5
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89688
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89902
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.87
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74774
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93481
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9379
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87854
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81692
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89899
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,138.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,150.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,150.12
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,136.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92615
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93097
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79202
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96143
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87085
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94318
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,142.12
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,157.38
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,157.62
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93396
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93967
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80731
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96085
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95608
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92895
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9144
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93774
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,152.88
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93478
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93072
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87118
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95737
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
