Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85528
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9346
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94623
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,162.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,162.25
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,148.88
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,170.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95459
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92139
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9396
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79602
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97034
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95874
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84842
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91656
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,155.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,185.75
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,189.88
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94797
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90323
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83856
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95767
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,179.75
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,180.12
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,175.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,193.88
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,198.38
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95065
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97336
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81506
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83557
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95856
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93753
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,176.38
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,176.62
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,236.12
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,236.5
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95581
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89548
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
