Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86844
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90307
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,167.12
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,220.75
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,221.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94473
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81134
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96274
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88013
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92615
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,152.88
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,227.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,227.62
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96097
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92654
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97366
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98029
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8985
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86596
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,176.88
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,206.75
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,192.62
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.25
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96091
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93198
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93848
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85562
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93408
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95584
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,183.75
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,184.12
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,203.12
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,203.62
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,204.25
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,204.62
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97507
