Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95822
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96585
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87805
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96777
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92587
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,190.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,191.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,224.75
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,230.12
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,223.38
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,223.88
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96075
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93783
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95694
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91421
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,194.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,194.62
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,214.88
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.12
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,218.12
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,218.62
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.38
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9671
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95447
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90188
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86667
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95285
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,178.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,185.62
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,223.88
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,229.75
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,185.88
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96326
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95959
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96078
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96747
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84195
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
