Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,169.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,169.75
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,219.75
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,203.38
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,204.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97317
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93362
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,186.12
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,186.12
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,234.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,240.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.12
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,221.62
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,222.25
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96591
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97403
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87152
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96048
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,218.38
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,218.5
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,276.25
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,277.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.62
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94812
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,225.12
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,254.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,260.38
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,269.62
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,274.38
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96341
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.38
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93902
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93164
