Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,207.5
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,208.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,272.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,273.38
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98907
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97809
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.957
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94537
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,217.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,240.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,244.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,253.25
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,253.75
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96228
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98044
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90558
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93033
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95352
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,181.62
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,181.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,230.25
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,230.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,242.5
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93948
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97729
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9743
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,189.12
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,189.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,247.62
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,253.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,254.75
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98392
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
