Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97336
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9946
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97098
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97031
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,257.25
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,267.25
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,274.25
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,274.38
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.38
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,259.12
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,259.5
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98306
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98264
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95138
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99457
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,91.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.88
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,253.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,253.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,275.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,275.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,289.25
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,289.88
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96622
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,98.5
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,99.12
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96283
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.25
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,255.38
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,256.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,294.5
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,294.75
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,283.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,283.12
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97546
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9469
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9812
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,107.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,139.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
