Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,296.25
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,296.5
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,262.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,269.38
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,354.75
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,355.12
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98264
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98679
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,252.75
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,253.25
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,310.62
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,312.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,283.38
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,283.62
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,119.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9902
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91254
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,81.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92697
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97391
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,235.75
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,237.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,314.25
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,315.75
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,267.88
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,268.62
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98425
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98898
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,98.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93939
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.38
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.38
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.75
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,267.88
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,268.25
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,304.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,307.12
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.62
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,282.38
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,283.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99155
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,87.62
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.88
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90167
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
