Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,292.5
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,292.75
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.62
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,317.25
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,318.62
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,259.12
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,259.38
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.25
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98135
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99542
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,143.5
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,245.38
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,246.25
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,323.62
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,326.25
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.75
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,344.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,344.38
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.12
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95254
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95142
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.62
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,265.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,267.12
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,348.25
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,349.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.62
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,288.38
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,288.88
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99454
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,148.88
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.12
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,251.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,324.25
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,325.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,289.5
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,290.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.62
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
