Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90436
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95459
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,162.62
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,257.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,258.38
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.12
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,309.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,311.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,285.25
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,285.88
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.62
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9866
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8905
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.75
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,134.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.62
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,306.12
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,313.12
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.75
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,302.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,308.88
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,263.38
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,265.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,77.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90784
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97342
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,310.88
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,311.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.12
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,307.75
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,309.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.38
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,268.25
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,273.88
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97623
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99188
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.25
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.12
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,285.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,290.5
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.75
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,259.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,265.62
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,330.88
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,336.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.12
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
