Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96216
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96411
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91684
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,220.12
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,222.25
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,254.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,259.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.38
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,260.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,264.88
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96478
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.75
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94913
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,229.38
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,229.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,278.88
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,285.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,238.62
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,239.5
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.12
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93146
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,74.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95676
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,237.75
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,246.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,251.88
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,260.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,203.12
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97144
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93445
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96432
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93948
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87546
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95093
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96353
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
