Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,181.38
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,181.75
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,219.25
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,204.25
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93991
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97131
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94571
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,156.62
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,191.75
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,212.25
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,212.75
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.62
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93845
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95477
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9791
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9545
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,160.88
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,161.5
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,204.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,204.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,202.5
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92905
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87805
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95084
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96307
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,180.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,186.88
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,192.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,197.38
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92255
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9281
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99533
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
