Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.88
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95016
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93936
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,213.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,213.75
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,175.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,166.75
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92593
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93515
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98495
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93802
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82464
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92993
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89364
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,152.75
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,153.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,147.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,172.5
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95566
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88556
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83279
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94907
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95898
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87027
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95883
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94791
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,149.88
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,153.5
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,157.88
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97787
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70761
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95309
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,150.62
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,140.75
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92743
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
