Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61022
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90863
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86694
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97232
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88507
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,114.62
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,166.75
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97589
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84222
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92569
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93704
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95389
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87173
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,150.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,186.75
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.88
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.88
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93033
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89606
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96551
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9476
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91229
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,210.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,210.62
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,178.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96216
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93927
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71817
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88934
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93683
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91864
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94971
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92636
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
