Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,144.12
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,144.75
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94528
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88186
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90271
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92117
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95947
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.75
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94638
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94714
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93683
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,138.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,148.62
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94104
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74569
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96634
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94815
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92618
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,142.25
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,159.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,135.62
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,136.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9357
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94257
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65881
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92868
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95047
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,129.5
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,135.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,131.88
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,139.5
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89578
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81302
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.75
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
