Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91556
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92309
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,187.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,187.88
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,143.62
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,166.75
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9743
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98087
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91077
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84436
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91751
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88812
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,161.38
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,143.62
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94815
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97058
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88428
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,174.62
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,164.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,176.25
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96704
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.944
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96243
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90692
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81173
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,162.25
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,166.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,192.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.12
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,152.88
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88861
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94263
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
