Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95029
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,193.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,196.25
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,204.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,165.75
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75845
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.56
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99051
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6415
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91818
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90695
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,193.88
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.38
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,178.75
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,188.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9729
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92483
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88696
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74789
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94348
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9313
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,189.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,190.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,156.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.75
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97214
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89139
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87283
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96475
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79504
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91009
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95114
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90231
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,148.88
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,120.38
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,131.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,132.0
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
