Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94406
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76779
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94525
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93973
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88342
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93887
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,138.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,138.38
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,181.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,130.62
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90124
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94421
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8313
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88794
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65866
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94949
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96805
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,126.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,126.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,145.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,146.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.63
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93606
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94897
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71749
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85174
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92413
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92071
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,130.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,131.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,147.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,154.38
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,139.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.81
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95724
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97287
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69223
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84723
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9523
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9393
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94495
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91684
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
