Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,113.75
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,171.75
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90112
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86401
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9263
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,158.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,158.62
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,163.25
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,152.12
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88397
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84491
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9769
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67727
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78198
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95621
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,106.88
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91321
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9722
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98911
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96362
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92734
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75018
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.949
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,141.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,183.38
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,195.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,138.25
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.94
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.44
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96994
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62145
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
