Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87066
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87836
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95383
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91681
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,194.88
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,195.25
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,160.5
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,155.12
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94247
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94177
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73742
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91934
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95517
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84234
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,241.88
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,243.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,114.62
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,136.62
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.38
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87735
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93179
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95645
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91742
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,181.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,182.12
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,161.75
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94504
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90628
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.38
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87518
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97299
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98495
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,206.88
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,207.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,179.38
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,199.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,199.75
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87414
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93472
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94366
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
