Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91144
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92639
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,155.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,156.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,147.12
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,154.38
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,191.5
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,192.75
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92941
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92026
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96103
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9017
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86218
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,154.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.862
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97382
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95618
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,173.25
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,173.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,263.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,269.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.62
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,162.38
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95383
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92508
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95294
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95071
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93802
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
