Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,161.38
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,165.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.75
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,155.25
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86435
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93085
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95312
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95282
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98157
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,187.62
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,192.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,184.25
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,174.12
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,178.88
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8873
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85827
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9953
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90509
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.38
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94739
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,259.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,261.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,182.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,183.25
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,174.5
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,175.12
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96863
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86078
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90414
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91015
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83618
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9386
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,159.25
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,204.38
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9603
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93893
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95257
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
