Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96512
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,188.88
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,194.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,196.25
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,197.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94992
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94589
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84042
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94885
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,223.62
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,224.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,214.62
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,166.38
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93027
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94882
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,223.62
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,224.75
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,212.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,213.25
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,163.88
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97562
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9295
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97519
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89557
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93811
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89746
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.38
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,218.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,165.75
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,170.62
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,168.12
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97794
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86236
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
