Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94745
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90829
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,187.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,187.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,193.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,194.25
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,180.12
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,180.88
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93133
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90939
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.12
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86508
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91464
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89175
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,175.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,176.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,180.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,185.5
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,185.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92062
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94748
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93014
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88345
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88138
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90033
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,162.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,130.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,184.88
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,185.12
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98056
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8822
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9328
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80496
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94067
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,151.12
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,180.38
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
