Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,180.62
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9509
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90817
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98425
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92786
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,167.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,167.62
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,174.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,182.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,176.75
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.44
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97897
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93237
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80804
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96304
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,167.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,191.5
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,231.38
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,232.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95108
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93301
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82733
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96152
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85101
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,124.25
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,171.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,172.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,213.62
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,226.5
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97903
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97201
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94406
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82895
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94574
