Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,155.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,155.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,168.38
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,234.12
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,234.38
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.25
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85669
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95013
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90301
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96292
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,168.25
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,175.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,179.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,165.5
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,165.88
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97339
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95172
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92486
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90948
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88086
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,146.5
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,146.75
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93982
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94235
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87808
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94217
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97449
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,129.88
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,130.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,168.62
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,219.62
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93368
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85483
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
