Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82492
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96081
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,170.75
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,171.25
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,213.5
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,213.88
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96738
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92041
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94046
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93622
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92493
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89709
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,167.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,131.38
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92966
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92944
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89618
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94543
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89807
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,132.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,134.75
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92288
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86899
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8153
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83725
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9219
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89453
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98019
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,107.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,179.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,160.25
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94708
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94818
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83648
