Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84244
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86035
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8266
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,125.88
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,126.38
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,170.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,175.5
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,107.62
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93747
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85583
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90835
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81195
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88867
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89831
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89667
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90491
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,135.5
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,117.38
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,122.75
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9371
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96246
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82809
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99612
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87802
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9256
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79892
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85321
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87198
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,128.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,156.88
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,157.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93152
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83835
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77728
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9606
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82687
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84854
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
