Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,154.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,124.38
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,124.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,131.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,131.62
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88605
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85254
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74545
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88556
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82293
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97574
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95593
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,143.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,125.88
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,120.25
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,121.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92538
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9444
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85879
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87164
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78619
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89151
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82174
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,112.25
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,139.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,150.75
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,151.12
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.81
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91382
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92627
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92325
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79544
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84524
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96899
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,144.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,122.38
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,122.75
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.75
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90329
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90024
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97778
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94037
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77804
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.893
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81219
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
