Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,103.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,132.12
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83664
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84179
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9075
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83218
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,94.62
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,119.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86361
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94998
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93588
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94693
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82751
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81869
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96799
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,131.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86331
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9451
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94723
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92538
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80362
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91672
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,122.12
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92081
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93838
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
