Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75387
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96463
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85742
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91736
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89108
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,122.62
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8916
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94208
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92258
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9841
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71048
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.88
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83688
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93417
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95898
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,111.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,111.62
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,186.62
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,187.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81051
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9527
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96222
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84234
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81454
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91235
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92364
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,131.5
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,247.38
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,247.62
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87219
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94885
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8558
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
