Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,91.88
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,262.88
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,263.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96573
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96713
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81811
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94266
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,179.88
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,251.38
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,255.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90146
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95615
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96924
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98511
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.75
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94998
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,132.88
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,194.38
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,194.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,209.38
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,209.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83239
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90103
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,124.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,125.12
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,183.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,183.88
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,234.12
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84723
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95032
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95544
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.25
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.75
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90912
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
