Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,115.38
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,115.88
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,196.88
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,293.88
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,294.25
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87216
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92972
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,120.38
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,220.75
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,263.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,263.25
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94238
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95151
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9241
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98862
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,146.25
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,261.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,261.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.12
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90735
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88608
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99213
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93625
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,149.88
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,185.5
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,185.5
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,270.25
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,275.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9223
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95486
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98816
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
