Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96902
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,170.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,171.38
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,206.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,206.75
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,280.25
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,280.5
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87304
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94009
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,156.62
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,156.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,222.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,222.88
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,255.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,255.75
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85348
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94363
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,171.12
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,238.75
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,239.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,260.62
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,260.88
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.88
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85013
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88968
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92987
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,226.12
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,226.25
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,216.75
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,216.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,264.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.88
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
