Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84607
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92392
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98532
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,106.12
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,208.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,208.75
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,246.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,246.5
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,275.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,275.25
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90579
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97214
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92038
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,221.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,222.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,248.25
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,248.62
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,293.12
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,293.25
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85769
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,112.88
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,113.25
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.12
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96295
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,223.62
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,224.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,230.88
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,231.25
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,315.12
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,315.25
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.12
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8453
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93231
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96887
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.75
