Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,222.62
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,227.5
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,260.5
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,260.88
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,299.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,299.25
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83035
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,116.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.75
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96664
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98813
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,249.75
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,249.88
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,274.12
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,274.5
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.38
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,301.62
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,301.75
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.62
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88681
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91165
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.88
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,115.12
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,119.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99106
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.12
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,248.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,249.62
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,263.75
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,267.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.12
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,275.88
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,288.38
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88714
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92422
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.62
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,99.75
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,99.75
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.75
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.25
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94638
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,241.12
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,241.38
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.25
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,228.25
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,228.5
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,239.38
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,240.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.56
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96609
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,99.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,120.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
