Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,266.62
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,270.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,284.75
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,284.88
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.75
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,281.12
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86209
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94147
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,100.25
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,127.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.12
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92825
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97168
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,191.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,237.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,241.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.38
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,286.12
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,286.62
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89078
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71838
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88125
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,134.25
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,249.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,249.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,189.5
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,189.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87289
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9498
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,51.5
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86294
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81189
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.13
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71319
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86481
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.38
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,131.75
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,217.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,220.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.25
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,183.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92139
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
