Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98575
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,94.38
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77392
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83087
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8753
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,137.38
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,231.5
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.62
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,177.75
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,177.88
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96628
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98819
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96985
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79556
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83923
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74105
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,237.75
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,165.5
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88458
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87173
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76455
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96991
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91107
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85156
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79117
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84454
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,129.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,126.12
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,163.12
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,163.5
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.884
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74835
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91943
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80792
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84338
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8981
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
