Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,142.38
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,127.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,142.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92111
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87646
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88205
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92572
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91287
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78796
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8146
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,143.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,155.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,155.38
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92276
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86728
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78152
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92969
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83917
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83224
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,140.38
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,167.25
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92352
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92786
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8544
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,69.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91485
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83813
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83948
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93277
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,158.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,159.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,136.25
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,185.88
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88522
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86636
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98004
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90567
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83423
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
