Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84747
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94388
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93295
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,145.12
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,141.5
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,141.88
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,186.38
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,186.75
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.44
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.63
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.25
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97613
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97391
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94113
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81186
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83008
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94467
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95251
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,201.38
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,201.62
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,176.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,177.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,222.88
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.25
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93292
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87179
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96222
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97958
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84439
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92502
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,159.88
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,169.75
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,151.62
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,193.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,193.88
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92145
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92789
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87701
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94781
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93085
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90631
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88156
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,165.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,163.25
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,185.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,186.12
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92291
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90503
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99493
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90094
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
