Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94986
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87298
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,178.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,179.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,179.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,184.88
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,245.75
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,246.25
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93497
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87448
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99472
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91855
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89548
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,181.5
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,182.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,147.88
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,154.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,232.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,234.12
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94376
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86175
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91077
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89538
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9223
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,184.25
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,185.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,158.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,164.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,237.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,238.38
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93237
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99774
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9024
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89853
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.952
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,199.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,199.5
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,204.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,228.38
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,229.62
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
