Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94403
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96902
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92963
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93997
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97696
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,143.12
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,219.12
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,226.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.88
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,244.62
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,245.38
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.88
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9324
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8909
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96417
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85653
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9285
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91702
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,126.75
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,178.12
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,184.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,272.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,272.62
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94269
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93939
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9866
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91171
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96912
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9118
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,140.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,193.62
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,237.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,237.75
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.69
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94388
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94571
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95428
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94391
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91958
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96069
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
