Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,166.88
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,167.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,190.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,196.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,279.12
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,279.62
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90982
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95377
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83154
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92761
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9107
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,154.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,155.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,176.62
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,177.12
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,266.5
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,266.5
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91318
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.62
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95242
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85306
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97485
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,161.38
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,189.5
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,196.25
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,269.12
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,269.25
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9537
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98215
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95181
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91031
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96124
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,162.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,189.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,195.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,269.12
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,269.5
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96582
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94675
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
