Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89902
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90057
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,181.88
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,288.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,288.38
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.25
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93988
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92944
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97372
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92013
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91904
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94086
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,139.25
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,139.75
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,206.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,281.88
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,282.62
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.38
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95505
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91473
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99115
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91363
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97687
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93207
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96387
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,169.88
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,178.5
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,199.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,205.38
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,280.88
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,281.12
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97208
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95926
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94797
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,110.12
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.25
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96146
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,192.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,193.62
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,232.5
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,232.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,301.38
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,310.25
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9563
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
