Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92804
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96808
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90753
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96939
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.25
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,201.5
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,210.25
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,222.25
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,276.62
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,276.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97534
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98706
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,70.75
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95831
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89651
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96173
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,178.62
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,179.12
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,237.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,244.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,306.88
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,307.88
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96527
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9765
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,78.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97861
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8699
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,192.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,243.62
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.25
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,269.5
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,270.12
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,68.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.25
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.5
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.38
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96582
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
