Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,231.5
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,232.25
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,287.12
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,293.88
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,312.62
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,314.38
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97443
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93741
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95425
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95853
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,213.38
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,221.25
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,222.12
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,350.75
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,353.5
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.88
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95257
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92447
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,206.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,206.88
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.38
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,249.12
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,252.62
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,358.5
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,358.75
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.62
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95077
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96912
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94394
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,225.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,225.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,236.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,236.38
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,267.75
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,267.88
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97668
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98605
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.978
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,70.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
