Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,209.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,281.75
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,282.25
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,286.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,286.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96878
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95804
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9751
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.12
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97955
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,192.38
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,192.75
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,297.38
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,297.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,305.62
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,306.5
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98465
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,133.25
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.5
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,241.62
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,242.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,285.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,285.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,331.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,333.75
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97644
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,113.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.25
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,76.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8959
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97281
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98209
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,125.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,303.12
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,303.25
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.12
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,263.38
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,264.25
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,295.12
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,298.62
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
