Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99753
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98581
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95044
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,122.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.88
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,261.88
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,262.12
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,286.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,286.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.62
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,325.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,326.25
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97012
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99762
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,97.5
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.25
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,140.38
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.75
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.88
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,280.38
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,285.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,312.38
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,316.88
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.62
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,315.62
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,320.5
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99646
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,94.38
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98459
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95972
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,274.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,275.38
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,318.88
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,322.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,358.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,358.75
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.62
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,66.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99734
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,87.5
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,93.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90988
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91562
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,122.25
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,142.25
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,242.62
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,244.38
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
