Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,293.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,302.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,334.88
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,338.75
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9527
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9823
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96255
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,109.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.88
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,335.25
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,340.12
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,273.62
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,274.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96982
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95447
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,115.75
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,124.25
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,265.5
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,265.75
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,267.38
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,272.75
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,311.75
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,311.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.88
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96136
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95047
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,97.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.25
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,130.62
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,132.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,277.75
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,281.88
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,251.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,251.5
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,321.25
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,321.62
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97879
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.62
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
