Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.25
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,271.25
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,271.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.38
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,257.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,258.75
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,264.88
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,266.5
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95309
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99484
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,73.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,230.88
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,231.75
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,193.12
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,286.5
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,286.75
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97961
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94617
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94546
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91287
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91223
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97144
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,193.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,194.25
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,180.75
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,182.88
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,234.25
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,235.5
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.62
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97708
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93805
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99039
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98279
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91638
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95584
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95163
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89047
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,168.88
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,172.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,172.38
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,176.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,240.75
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,241.25
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
