Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92605
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97925
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,177.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,195.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,203.12
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,209.25
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,211.38
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.88
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95532
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97525
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.88
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94757
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,68.38
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95624
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.75
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,242.38
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,242.75
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,219.75
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,220.5
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,261.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.38
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97934
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92136
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94266
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96378
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96735
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91278
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98273
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,188.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,195.12
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,184.38
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,184.75
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,210.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,212.5
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95508
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93732
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95947
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85086
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,182.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,187.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.75
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,218.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,219.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.38
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930618,Brentwood Avenue Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
